Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
