Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
