Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
