Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.31
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.98
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
