Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
