Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
