Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.66
