Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,174.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
