Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,154.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
