Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
