Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
