Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
