Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,69.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,188.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
