Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
