Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
