Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
