Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
