Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
