Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
