Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,29.3
