Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
