Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
