Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
