Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
