Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
