Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
