Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.36
