Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
