Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
