Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
