Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,52.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
