Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
