Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
