Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
