Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
