Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.24
