Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,157.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
