Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.08
