Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
