Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.19
