Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
