Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
