Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,177.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
