Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
