Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
