Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
