Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
