Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
