Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.14
