Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
