Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,178.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
