Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
