Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
