Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,33.1
