Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
