Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
