Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.13
