Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
