Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
