Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
