Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
