Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
