Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
