Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
